Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,83.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,181.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,59.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,87.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,164.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,51.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,74.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,178.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,57.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,52.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,87.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,164.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,48.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,84.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,196.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,63.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,55.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,90.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,167.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,46.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,76.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,177.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,62.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,59.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,90.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,160.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,82.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,190.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,61.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,59.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,92.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,169.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,51.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,89.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,182.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,58.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,93.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,187.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,112.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,207.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,58.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,97.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,197.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,109.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,206.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,61.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,62.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,100.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,182.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,43.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,53.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,108.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,217.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,64.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,67.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,103.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,184.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
