Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,50.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,99.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,213.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,68.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,73.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,106.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,180.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,43.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,107.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,214.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,49.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,72.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,102.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,177.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,55.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,115.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,224.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,65.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,106.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,195.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,67.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,57.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,118.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,151.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,236.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,82.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,114.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,208.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,63.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,54.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,101.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,173.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,223.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,94.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,111.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,189.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,66.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,119.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,54.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,97.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,222.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,77.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,92.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,114.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,175.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,469.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,57.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,61.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,101.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,181.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,248.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,81.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,107.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,120.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,181.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,496.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,56.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,108.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,164.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,230.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,42.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,81.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,86.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,115.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,186.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,49.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,56.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,95.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,186.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,229.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,76.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,91.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,108.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,168.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
