Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,452.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,44.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,52.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,64.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,113.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,211.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,264.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,51.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,83.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,94.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,115.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,171.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,478.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,51.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,62.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,103.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,197.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,254.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,47.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,89.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,91.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,120.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,182.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,499.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,50.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,50.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,62.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,97.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,205.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,255.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,45.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,96.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,121.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,186.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,506.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,52.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,50.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,63.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,99.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,205.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,263.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,82.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,95.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,114.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,169.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,480.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,58.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,50.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,62.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,76.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,205.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,256.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,95.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,107.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,112.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,450.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,474.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,69.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,66.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,102.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,176.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,180.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,272.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,45.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,93.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,114.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,116.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,478.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,488.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,63.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,68.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,122.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,158.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,161.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,282.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,85.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,101.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,118.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,177.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,493.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,51.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,69.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,118.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,155.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,178.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,285.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,61.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,95.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,103.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,119.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,166.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,431.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,48.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,57.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,69.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,93.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,179.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,236.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,284.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,54.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,104.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,120.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,119.64
