Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,499.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,50.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,48.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,69.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,103.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,186.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,202.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,285.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,93.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,107.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,125.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,179.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,448.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,521.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,53.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,50.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,75.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,130.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,165.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,208.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,310.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,87.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,104.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,138.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,229.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,577.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,51.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,72.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,128.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,214.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,298.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,103.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,119.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,196.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,498.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,81.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,169.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,184.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,336.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,70.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,188.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,101.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,104.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,135.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,192.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,564.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,47.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,88.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,178.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,153.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,193.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,366.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,59.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,152.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,104.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,103.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,158.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,252.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,656.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,43.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,78.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,150.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,159.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,164.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,325.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,48.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,100.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,95.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,146.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,233.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,423.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,609.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,58.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,76.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,156.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,162.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,314.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,91.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,98.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,149.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,253.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,621.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,61.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,70.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,129.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,155.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,161.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,291.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,100.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,102.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,148.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,232.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,429.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,615.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,54.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,82.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,179.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,174.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,341.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,97.84
