Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,111.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,158.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,261.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,464.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,659.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,49.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,78.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,154.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,147.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,170.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,324.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,96.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,106.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,142.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,217.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,445.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,593.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,50.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,67.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,117.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,178.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,278.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,45.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,101.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,110.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,134.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,185.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,563.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,46.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,67.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,117.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,178.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,280.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,105.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,108.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,129.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,455.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,543.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,59.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,140.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,174.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,300.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,56.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,101.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,99.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,131.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,186.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,420.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,548.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,64.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,70.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,136.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,176.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,291.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,98.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,103.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,135.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,204.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,566.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,46.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,67.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,131.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,168.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,281.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,94.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,98.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,127.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,186.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,533.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,65.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,121.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,162.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,145.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,272.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,50.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,101.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,94.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,120.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,166.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,506.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,64.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,120.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,171.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,267.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,98.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,90.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,117.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,491.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,46.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,64.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,105.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,183.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,264.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.28
