Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,92.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,104.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,124.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,173.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,519.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,54.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,58.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,102.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,223.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,242.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,80.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,110.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,116.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,169.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,461.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,53.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,61.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,106.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,220.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,252.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,78.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,103.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,115.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,167.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,432.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,480.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,57.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,65.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,133.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,161.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,267.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,73.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,90.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,116.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,185.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,483.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,63.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,63.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,126.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,148.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,261.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,77.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,85.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,113.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,176.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,472.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,67.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,154.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,278.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,40.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,50.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,72.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,82.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,123.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,221.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,55.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,71.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,176.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,292.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,73.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,117.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,212.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,486.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,47.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,66.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,151.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,271.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,53.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,79.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,77.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,109.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,167.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,73.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,54.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,128.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,222.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,59.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,76.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,93.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,65.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,55.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,126.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,225.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,43.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
