Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,158.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,68.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,59.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,148.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,243.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,66.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,107.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,193.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,72.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,59.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,144.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,242.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,62.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,105.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,188.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,75.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,116.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,64.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,154.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,262.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,69.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,111.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,184.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,54.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,54.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,120.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,224.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,77.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,101.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,93.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,80.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,72.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,92.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,60.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,54.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,113.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,223.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,57.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,72.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,70.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,101.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,168.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,420.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,70.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,55.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,99.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,227.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,47.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,76.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,85.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,104.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,55.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,114.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,226.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,43.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,76.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,95.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,59.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,58.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,146.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,236.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
