Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,94.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,64.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,64.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,147.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,261.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,69.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,104.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,64.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,59.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,106.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,241.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,90.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,96.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,67.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,55.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,109.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,228.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,65.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,74.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,84.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,91.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,48.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,74.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,140.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,182.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,79.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,86.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,60.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,61.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,73.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,74.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,78.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,98.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,185.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,60.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,79.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,160.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,46.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,98.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,85.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,163.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,73.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,181.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,77.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,51.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,117.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,210.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
