Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,85.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,167.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,61.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,114.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,208.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,86.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,196.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,110.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,207.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,84.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,190.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,66.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,51.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,105.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,210.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,88.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,177.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,61.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,91.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,196.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,88.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,186.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,57.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,83.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,197.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,81.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,94.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,204.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,84.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,157.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,64.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,180.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,94.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,88.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,165.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,54.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,132.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,222.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
