Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,66.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,85.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,151.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,58.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,146.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,242.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,93.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,172.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,55.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,54.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,136.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,226.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,94.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,180.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,56.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,136.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,232.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,96.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,190.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,55.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,60.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,146.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,250.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,62.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,76.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,105.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,230.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,440.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,59.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,129.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,247.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,63.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,104.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,197.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,62.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,157.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,261.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,51.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,117.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,260.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,491.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,77.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,63.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,127.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,162.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,262.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,90.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,118.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,232.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,496.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,126.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,165.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,60.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,134.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,250.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,93.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,126.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,262.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,528.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,69.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,59.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,141.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,245.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
