Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,68.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,112.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,214.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,468.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,56.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,65.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,159.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,269.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,65.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,127.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,273.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,534.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,44.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,55.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,125.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,228.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,44.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,101.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,209.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,90.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,179.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,87.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,157.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,121.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,215.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,52.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,65.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,103.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,198.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,56.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,141.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,234.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,67.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,106.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,183.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,56.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,54.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,133.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,227.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,67.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,109.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,189.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,457.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,59.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,134.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,246.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,73.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,102.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,178.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,55.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,122.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,227.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,79.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,96.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,162.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,186.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
