Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,81.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,82.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,44.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,67.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,51.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,71.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,80.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,76.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,55.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,95.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,180.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,53.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,98.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,90.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,183.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,415.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,41.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,102.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,156.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,182.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,84.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,80.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,153.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,54.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,119.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,224.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,83.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,65.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,83.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,52.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,120.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,214.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,65.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,79.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,64.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,84.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,100.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,195.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,69.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,60.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,79.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,98.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,192.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,65.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,61.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,80.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,106.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,187.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,58.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,71.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,109.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,197.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
