Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,53.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,61.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,75.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,120.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,194.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,52.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,78.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,111.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,179.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,74.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,147.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,101.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,169.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,71.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,121.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,189.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,81.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,178.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,116.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,183.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,82.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,180.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,107.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,172.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,78.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,159.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,101.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,173.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,73.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,98.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,172.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,72.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,70.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
