Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,63.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,82.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,66.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,75.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,66.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,80.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,65.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,65.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,81.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,67.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,73.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,65.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,79.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,66.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,78.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,69.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,74.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
