Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,52.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,69.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,77.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,72.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,73.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,54.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,73.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,79.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,72.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,82.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,148.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,73.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,83.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,74.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,81.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,70.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,84.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,74.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,70.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,84.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
