Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,74.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,92.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,163.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,76.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,89.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,159.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,52.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,76.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,86.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,74.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,82.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,71.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,87.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,157.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,72.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,84.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,157.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,70.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,85.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,161.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,49.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,70.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,85.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,159.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,69.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,98.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,179.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
