Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,51.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,76.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,67.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,50.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,72.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,77.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,157.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,76.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,83.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,76.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,65.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,81.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,162.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,51.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,83.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,86.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,81.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,169.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,55.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,93.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,193.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,74.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,78.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,173.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,65.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,90.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,172.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,76.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,145.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,177.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,72.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,82.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,80.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,166.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,186.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,77.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,90.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,46.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,66.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,146.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,173.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.32
