Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,73.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,89.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,56.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,79.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,145.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,185.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,72.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,91.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,155.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,49.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,90.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,197.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,58.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,68.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,99.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,177.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,47.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,79.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,143.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,190.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,62.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,70.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,94.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,96.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,158.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,208.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,79.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,94.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,166.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,48.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,92.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,141.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,206.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,79.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,96.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,64.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,53.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,103.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,221.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,78.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,106.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,187.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,59.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,57.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,112.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,235.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,72.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,94.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,112.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,181.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,64.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,66.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,118.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,185.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,272.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,76.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,102.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,120.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,191.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,499.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,70.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,67.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,129.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,276.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
