Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,77.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,91.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,129.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,217.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,536.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,60.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,63.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,123.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,147.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,258.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,87.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,119.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,206.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,494.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,48.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,57.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,101.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,235.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,81.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,83.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,109.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,167.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,454.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,49.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,53.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,97.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,218.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,54.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,87.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,105.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,167.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,440.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,60.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,121.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,245.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,55.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,89.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,110.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,188.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,67.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,147.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,275.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,78.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,73.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,117.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,211.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,485.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,50.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,63.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,126.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,133.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,258.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,80.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,115.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,200.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,478.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,54.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,60.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,126.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,250.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,83.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,115.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,204.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,480.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,63.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,60.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,121.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,152.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,247.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,85.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,114.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,209.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,57.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,68.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,141.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,148.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,283.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,58.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.56
