Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,88.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,128.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,255.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,536.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,46.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,64.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,141.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,146.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,264.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,116.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,214.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,57.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,118.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,133.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,235.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,72.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,94.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,110.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,183.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,49.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,57.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,123.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,237.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,54.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,99.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,109.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,201.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,457.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,65.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,63.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,122.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,262.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,99.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,116.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,186.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,487.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,54.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,77.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,173.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,165.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,320.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,88.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,89.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,133.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,233.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,556.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,55.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,80.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,180.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,330.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,55.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,93.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,136.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,249.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,568.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,47.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,78.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,174.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,145.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,325.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,94.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,89.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,136.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,223.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,568.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,63.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,75.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,156.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,148.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,309.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,85.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,88.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,135.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,238.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,566.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,58.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,66.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,130.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,143.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,274.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.28
