Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,44.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,98.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,124.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,196.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,519.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,80.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,144.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,64.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,126.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,266.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,90.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,131.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,222.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,547.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,57.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,61.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,117.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,154.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,255.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,90.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,122.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,211.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,514.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,61.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,109.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,173.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,254.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,79.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,101.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,123.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,204.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,429.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,519.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,61.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,112.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,157.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,256.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,51.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,92.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,119.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,164.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,498.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,67.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,126.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,159.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,277.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,53.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,92.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,97.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,130.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,198.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,546.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,49.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,71.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,134.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,157.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,152.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,292.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,96.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,103.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,129.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,189.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,541.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,67.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,134.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,277.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,53.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,161.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,94.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,90.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,125.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,193.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,521.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,45.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,65.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,137.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,271.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,44.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,82.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,81.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,127.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,226.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,528.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,65.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,118.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,156.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,267.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
