Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,84.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,88.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,123.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,190.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,512.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,65.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,62.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,99.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,172.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,256.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,80.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,110.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,113.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,161.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,458.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,472.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,48.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,64.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,131.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,179.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,265.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,92.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,108.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,165.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,45.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,57.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,91.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,188.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,235.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,73.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,93.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,101.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,47.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,54.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,90.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,182.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,228.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,93.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,103.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,170.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,48.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,53.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,89.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,163.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,220.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,88.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,103.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,160.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,68.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,56.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,96.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,156.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,234.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,90.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,106.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,188.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,71.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,61.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,144.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,252.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,84.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,111.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,233.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,98.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,59.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,136.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,154.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,246.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,96.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,110.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,235.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,73.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,68.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,167.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,283.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
