Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,90.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,121.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,242.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,507.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,54.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,61.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,136.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,165.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,253.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,89.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,114.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,224.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,476.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,51.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,47.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,53.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,116.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,197.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,220.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,94.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,105.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,186.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,443.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,90.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,162.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,187.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,96.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,88.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,166.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,78.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,182.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,58.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,90.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,88.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,48.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,188.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,82.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,89.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,55.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,88.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,190.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,85.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,155.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,59.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,95.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,199.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,85.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,88.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,167.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,70.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,74.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,164.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,191.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,95.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,83.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,70.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,176.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,193.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
