Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,92.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,80.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,62.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,51.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,92.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,176.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,211.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,97.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,93.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,95.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,212.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,86.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,84.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,51.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,104.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,214.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,58.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,68.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,80.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,84.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,87.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,182.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,83.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,47.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,63.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,74.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,81.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,49.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,55.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,80.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,47.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,57.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,77.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,62.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,66.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,72.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,57.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,55.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
