Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,65.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,71.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,71.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,77.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,77.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,171.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,61.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,166.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,86.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,170.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,61.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,86.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,177.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,97.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,190.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,79.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,175.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,85.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,74.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,141.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,162.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,80.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,79.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,72.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,67.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,82.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
