Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,64.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,71.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,54.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,70.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,145.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,74.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,78.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,70.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,65.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,78.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,60.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,65.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,79.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,84.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,81.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,159.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,97.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,208.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,57.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,86.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,178.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,93.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,176.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,72.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,93.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,171.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,92.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,202.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,51.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,105.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,187.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,48.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,97.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,206.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,95.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,169.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,85.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,178.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,48.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
