Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,82.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,83.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,166.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,83.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,166.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,54.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,96.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,177.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,91.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,190.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,45.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,65.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,85.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,160.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,58.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,75.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,54.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,77.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,76.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,162.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,69.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,87.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,165.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,40.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,73.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,65.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,80.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,57.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,65.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,75.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,55.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
