Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,67.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,73.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,80.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,164.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,62.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,70.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,73.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,69.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,62.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,59.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,67.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,64.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,71.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,162.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,63.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,68.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,74.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,60.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,71.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,55.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,90.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,68.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,92.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,174.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,70.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,126.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,209.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,80.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,154.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,85.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,162.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
