Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,67.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,53.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,65.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,80.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,64.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,88.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,52.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,65.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,95.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,168.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,75.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,79.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,71.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,153.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,79.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,64.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,67.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,86.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,64.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,85.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
