Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,66.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,83.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,70.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,159.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,43.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,73.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,69.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,36.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,75.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,69.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,68.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,158.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,79.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,70.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,166.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,75.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,67.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,78.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,70.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,169.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,92.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,76.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,192.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,89.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
