Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,77.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,194.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,90.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,78.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,185.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,83.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,78.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,177.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,45.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,91.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,80.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,200.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,93.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,193.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,92.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,156.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,83.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,203.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,89.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,153.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,82.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,190.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,46.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,85.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,79.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,185.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,44.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,84.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,181.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,42.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,71.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.2
