Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,74.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,77.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,76.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,163.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,77.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,76.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,172.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,78.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,76.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,170.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,45.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,69.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,54.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,71.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,46.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,154.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,53.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,74.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,70.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,73.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,60.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,54.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,68.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,55.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,52.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,57.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,70.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,54.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,65.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
