Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,61.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,69.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,114.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,55.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,81.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,96.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,180.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,59.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,75.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,143.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,66.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,72.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,76.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,61.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,55.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,75.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,72.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,168.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,65.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,59.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,77.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,79.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,183.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,60.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,62.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,85.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,86.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,193.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,65.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,88.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,149.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,68.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,176.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,72.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,68.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,81.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,76.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
