Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,184.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,75.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,85.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,46.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,70.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,176.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,74.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,81.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,49.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,71.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,172.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,80.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,82.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,54.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,81.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,136.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,184.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,86.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,87.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,63.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,86.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,190.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,59.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,70.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,88.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,89.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,54.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,102.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,205.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,54.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,72.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,74.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,93.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,60.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,95.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,194.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,55.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,73.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,73.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,92.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,64.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,86.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,192.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,50.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,76.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,76.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,89.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,73.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,101.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,212.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,53.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,70.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,88.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,95.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,152.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,71.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,95.9
