Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,215.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,79.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,93.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,106.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,72.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,53.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,97.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,217.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,91.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,111.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,176.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,52.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,90.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,209.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,56.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,86.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,92.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,99.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,50.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,138.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,85.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,89.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,95.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,52.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,90.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,205.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,86.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,83.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,96.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,52.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,93.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,207.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,83.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,84.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,106.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,48.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,102.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,213.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,50.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,85.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,103.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,56.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,111.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,230.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,78.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,84.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,106.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,158.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,440.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,39.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,59.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,113.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,152.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,242.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,89.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,83.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,108.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,46.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.14
