Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,59.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,110.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,151.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,244.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,97.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,86.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,109.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,153.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,62.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,55.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,91.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,153.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,225.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,93.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,90.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,115.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,163.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,479.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,62.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,59.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,90.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,149.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,187.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,242.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,106.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,104.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,127.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,163.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,528.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,39.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,63.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,161.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,169.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,204.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,105.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,104.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,62.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,53.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,81.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,154.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,144.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,217.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,90.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,87.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,107.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,147.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,445.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,57.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,90.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,158.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,155.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,235.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,97.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,91.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,113.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,52.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,65.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,108.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,178.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,265.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,92.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,89.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,122.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,178.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,506.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,52.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,67.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,103.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,186.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,170.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,274.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,95.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,92.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,124.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,185.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,512.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,53.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,68.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,130.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,277.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,83.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,127.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,207.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,527.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,52.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.23
