Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,64.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,141.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,264.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,62.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,131.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,247.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,542.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,72.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,62.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,123.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,256.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,65.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,84.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,128.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,204.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,529.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,57.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,116.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,157.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,249.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,58.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,92.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,92.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,136.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,213.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,561.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,59.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,63.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,115.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,157.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,261.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,98.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,126.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,175.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,521.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,69.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,65.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,113.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,149.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,156.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,270.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,91.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,101.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,132.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,189.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,547.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,60.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,65.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,115.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,133.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,266.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,92.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,87.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,131.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,207.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,542.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,68.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,132.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,280.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,88.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,129.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,216.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,534.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,68.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,62.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,109.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,181.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,257.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,114.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,122.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,229.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,479.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,514.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,67.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,60.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,118.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,251.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,98.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,120.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,207.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,505.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,47.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
