Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,61.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,124.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,254.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,52.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,120.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,224.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,501.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,51.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,56.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,100.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,152.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,231.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,43.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,95.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,110.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,187.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,63.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,99.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,213.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,104.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,163.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,86.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,191.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,86.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,95.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,162.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,45.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,105.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,208.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,53.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,85.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,93.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,49.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,55.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,125.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,224.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,75.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,97.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,165.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,68.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,56.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,141.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,230.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,99.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,203.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,60.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,142.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,247.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,96.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,179.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,56.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,59.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,144.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,144.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,242.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,80.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,96.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,195.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,49.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
