Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,53.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,127.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,151.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,219.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,60.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,90.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,86.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,198.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,49.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,116.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,202.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,54.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,81.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,84.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,178.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,53.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,53.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,117.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,215.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,61.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,89.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,56.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,55.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,129.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,227.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,96.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,209.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,74.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,104.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,197.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,84.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,173.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,84.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,76.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,58.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,87.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,180.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,72.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,82.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,164.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,100.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,82.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,166.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,79.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,164.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,76.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,69.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,40.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,68.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
