Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,75.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,157.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,45.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,92.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,173.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,85.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,98.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,192.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,89.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,163.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,66.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,106.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,195.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,94.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,192.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,59.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,94.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,192.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,82.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,168.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,45.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,84.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,156.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,80.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,77.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,158.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,84.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,96.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,197.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,67.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,83.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,88.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,184.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,55.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,102.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,188.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,59.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,73.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,77.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
