Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,79.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,53.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,89.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,54.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,48.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,69.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,152.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,51.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,67.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,54.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,52.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,78.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,193.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,63.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,59.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,49.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,66.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,79.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,75.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,178.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,49.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,82.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,161.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,58.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,80.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,83.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,193.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,80.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,158.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,68.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,80.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,46.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,87.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,183.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,56.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
