Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,59.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,64.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,74.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,51.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,76.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,56.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,74.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,78.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,51.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,70.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,68.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,87.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,73.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,51.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,63.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,138.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,57.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,72.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,57.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,83.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,152.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,87.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,79.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
