Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,70.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,65.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,66.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,67.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,57.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,79.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,166.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,67.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,78.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,92.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,112.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,199.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,87.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,159.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,57.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,96.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,180.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,85.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,80.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,173.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,66.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,74.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,81.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,178.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,65.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,85.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,150.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,70.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,67.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,81.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,47.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,70.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,161.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,64.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,74.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,86.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
