Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,45.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,71.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,175.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,55.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,81.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,69.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,85.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,79.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,68.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,70.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,85.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,64.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,76.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,69.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,80.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,74.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,65.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,70.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,91.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,181.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,60.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,73.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,171.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,63.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,63.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,78.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,81.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,174.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,66.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,59.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,76.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,88.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,70.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,73.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,130.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,213.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,83.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,164.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
