Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,118.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,200.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,76.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,72.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,52.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,61.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,103.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,177.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,68.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,86.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,53.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,61.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,89.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,54.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,62.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,91.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,62.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,91.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,68.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,157.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,158.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,48.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,71.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,160.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,85.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,157.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,61.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
