Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,84.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,60.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,93.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,41.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,65.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,68.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,61.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,68.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,58.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,70.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,58.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,69.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,63.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,66.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,66.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,62.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,66.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,65.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
