Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,71.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,65.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,67.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,66.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,68.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,68.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,73.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,67.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,70.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,69.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,68.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,66.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,72.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,64.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,66.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,61.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,68.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
