Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,75.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,64.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,74.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,64.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,81.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,67.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,73.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,67.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,69.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,74.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,68.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,72.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,71.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,61.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,56.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,65.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,63.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,57.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,69.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
