Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,66.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,68.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,83.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,55.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,52.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,77.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,85.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,164.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,54.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,57.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,80.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,86.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,173.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,57.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,77.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,84.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,170.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,65.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,55.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,77.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,85.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,168.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,56.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,77.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,107.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,198.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,60.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,87.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,164.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,101.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,185.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,62.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,85.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,163.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,108.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,61.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,91.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,169.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
