Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,108.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,92.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,176.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,106.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,67.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,95.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,175.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,54.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,111.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,220.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,66.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,106.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,201.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,55.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,123.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,222.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,63.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,104.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,205.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,49.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,53.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,117.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,218.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,65.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,69.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,104.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,193.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,61.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,55.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,127.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,225.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,72.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,108.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,211.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,56.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,53.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,113.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,216.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,61.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,77.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,107.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,201.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,57.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,55.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,122.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,225.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,79.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,107.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,197.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,60.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,141.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,246.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,78.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,113.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,209.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
