Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,468.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,64.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,145.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,263.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,81.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,112.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,190.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,53.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,64.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,140.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,261.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,52.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,87.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,113.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,200.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,60.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,63.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,128.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,256.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,89.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,106.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,173.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,60.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,121.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,154.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,247.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,69.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,100.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,102.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,173.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,66.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,61.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,119.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,160.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,248.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,93.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,96.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,160.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,45.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,67.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,147.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,274.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,51.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,56.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,75.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,81.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,111.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,186.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,462.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,55.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,66.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,144.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,151.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,270.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,87.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,112.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,191.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,68.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,156.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,278.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,79.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,76.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,115.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,198.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,478.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,69.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,164.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,281.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,76.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,122.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,215.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
