Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,503.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,53.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,62.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,130.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,255.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,79.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,90.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,122.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,201.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,505.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,58.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,119.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,237.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,120.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,208.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,494.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,61.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,120.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,249.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,51.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,93.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,130.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,224.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,536.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,55.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,108.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,228.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,57.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,161.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,101.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,84.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,116.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,177.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,483.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,49.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,68.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,151.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,281.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,173.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,100.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,86.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,123.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,189.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,516.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,64.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,143.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,267.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,99.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,85.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,115.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,170.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,42.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,65.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,115.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,152.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,159.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,267.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,102.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,101.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,118.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,424.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,56.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,69.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,130.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,155.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,156.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,287.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,99.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,98.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,128.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,182.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,536.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,64.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,118.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,157.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,163.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,267.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,54.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,95.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,87.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,127.9
