Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,206.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,533.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,50.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,62.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,106.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,170.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,161.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,257.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,91.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,88.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,128.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,211.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,535.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,59.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,61.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,107.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,158.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,151.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,253.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,124.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,190.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,517.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,59.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,69.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,112.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,187.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,177.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,287.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,93.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,90.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,131.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,209.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,548.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,55.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,53.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,66.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,102.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,154.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,221.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,275.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,89.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,107.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,133.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,211.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,449.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,557.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,58.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,50.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,65.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,96.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,166.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,209.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,269.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,150.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,102.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,114.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,128.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,480.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,537.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,67.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,66.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,111.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,155.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,167.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,275.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,82.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,98.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,133.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,226.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,558.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,50.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,61.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,135.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,255.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,121.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,215.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,506.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,53.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,61.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,138.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,252.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,85.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,118.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,195.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,493.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,62.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,63.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,151.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,259.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.68
