Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,84.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,117.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,188.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,66.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,62.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,134.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,256.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,81.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,89.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,117.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,177.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,488.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,58.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,127.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,150.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,239.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,92.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,107.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,170.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,48.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,54.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,110.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,156.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,223.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,85.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,102.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,164.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,56.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,100.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,194.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,215.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,96.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,97.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,160.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,51.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,88.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,188.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,198.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,68.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,95.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,93.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,55.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,54.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,100.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,180.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,222.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,73.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,94.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,98.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,52.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,110.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,211.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,69.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,99.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,169.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,51.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,55.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,123.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,223.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,78.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,73.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,100.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,120.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,213.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,59.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.76
