Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,82.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,100.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,45.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,103.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,214.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,75.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,82.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,92.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,57.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,109.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,233.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,81.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,77.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,102.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,50.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,56.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,124.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,232.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,46.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,71.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,119.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,219.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,495.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,52.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,57.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,141.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,234.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,63.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,68.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,124.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,255.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,514.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,56.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,137.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,230.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,86.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,127.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,236.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,525.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,116.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,210.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,83.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,110.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,174.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,458.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,104.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,58.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,74.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,106.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,192.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,54.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,133.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,224.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,79.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,101.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,207.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,56.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,113.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,208.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,64.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,67.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.5
