Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,95.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,93.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,212.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,99.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,130.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,89.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,191.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,51.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,50.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,96.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,81.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,178.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,88.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,122.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,95.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,199.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,49.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,58.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,96.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,93.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,202.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,102.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,137.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,110.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,146.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,214.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,98.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,106.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,236.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,120.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,158.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,58.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,132.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,237.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,103.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,104.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,229.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,64.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,143.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,261.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,46.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,87.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,117.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,216.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,61.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,82.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,141.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,207.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,77.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,157.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,74.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,95.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,107.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,166.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,443.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,92.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,176.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,76.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,94.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,92.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,151.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,55.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,109.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,205.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,112.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,95.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,89.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,200.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,46.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,95.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,188.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,65.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
