Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,78.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,71.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,101.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,138.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,206.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,71.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,87.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,181.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,70.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,79.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,176.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,92.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,174.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,52.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,75.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,181.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,78.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,87.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,88.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,196.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,55.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,89.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,91.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,166.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,95.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,197.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,62.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,75.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,190.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,84.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,87.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,54.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,80.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,107.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,200.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,73.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,96.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,65.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,78.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,90.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,42.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,74.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,164.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,68.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,84.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,104.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,189.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
