Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,73.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,67.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,103.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,164.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,70.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,87.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,57.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,79.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,87.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,99.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,162.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,221.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,93.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,100.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,195.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,77.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,95.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,90.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,210.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,49.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,73.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,75.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,104.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,159.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,64.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,174.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,80.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,88.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,67.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,186.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,62.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,94.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,142.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,55.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,172.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,163.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,59.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,86.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,95.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,155.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
