Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,74.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,88.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,60.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,46.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,71.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,72.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,84.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,60.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,68.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,71.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,69.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,75.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,56.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,64.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,67.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,58.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,78.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,65.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,54.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,64.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,61.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,48.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,57.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,71.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,48.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
