Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,77.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,75.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,49.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,56.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,61.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,79.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,60.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,90.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,65.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,88.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,157.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,66.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,91.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,164.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,91.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,166.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
