Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,62.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,89.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,79.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,55.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,77.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,81.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,54.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,91.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,60.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,85.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,82.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,58.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,84.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,54.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
