Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,59.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,84.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,56.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,40.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,79.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,41.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,56.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,75.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,44.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,57.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,70.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,61.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,73.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,59.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,70.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,60.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,69.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,63.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,81.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,69.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,166.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,84.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
