Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,69.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,163.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,78.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,71.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,159.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,78.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,70.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,82.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,71.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,77.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,71.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,156.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,82.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,73.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,162.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,90.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,76.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,174.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,98.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,79.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,175.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,97.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,75.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,165.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,96.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
