Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,76.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,172.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,104.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,171.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,76.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,166.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,103.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,170.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,74.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,161.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,98.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,167.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,74.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,161.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,100.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,72.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,163.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,103.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,167.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,73.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,157.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,99.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,72.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,92.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,168.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,70.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,92.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,171.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,68.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
